Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.6
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.3
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.4
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.5
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.6
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.7
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
