Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.9
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.0
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.1
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.2
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.3
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.5
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
