Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
