Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
