Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
