Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
