Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
525551,Plas Road Rhos,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
