Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
525551,Plas Road Rhos,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
525551,Plas Road Rhos,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
525551,Plas Road Rhos,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
