Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
525551,Plas Road Rhos,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
