Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
