Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
