Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
