Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
525551,Plas Road Rhos,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
