Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
