Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
525551,Plas Road Rhos,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
