Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
