Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.6
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.7
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.8
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
