Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
