Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
