Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
525551,Plas Road Rhos,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
