Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
