Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
525551,Plas Road Rhos,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
