Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
525551,Plas Road Rhos,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
525551,Plas Road Rhos,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
525551,Plas Road Rhos,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
