Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
525551,Plas Road Rhos,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
525551,Plas Road Rhos,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
