Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
525551,Plas Road Rhos,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
525551,Plas Road Rhos,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.16
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
