Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
525551,Plas Road Rhos,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
