Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
525551,Plas Road Rhos,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
525551,Plas Road Rhos,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
