Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
