Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525551,Plas Road Rhos,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
