Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
