Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
525551,Plas Road Rhos,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
