Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
