Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
