Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
