Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
