Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
