Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
