Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
