Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
525551,Plas Road Rhos,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
