Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
525551,Plas Road Rhos,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
525551,Plas Road Rhos,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
525551,Plas Road Rhos,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
