Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
525551,Plas Road Rhos,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
525551,Plas Road Rhos,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
525551,Plas Road Rhos,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
525551,Plas Road Rhos,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.13
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
525551,Plas Road Rhos,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
