Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
525551,Plas Road Rhos,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
525551,Plas Road Rhos,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
525551,Plas Road Rhos,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
