Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
525551,Plas Road Rhos,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
525551,Plas Road Rhos,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
525551,Plas Road Rhos,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
525551,Plas Road Rhos,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
