Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
525551,Plas Road Rhos,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
525551,Plas Road Rhos,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
525551,Plas Road Rhos,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
525551,Plas Road Rhos,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
