Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
525551,Plas Road Rhos,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
525551,Plas Road Rhos,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
525551,Plas Road Rhos,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
