Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
525551,Plas Road Rhos,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
525551,Plas Road Rhos,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
525551,Plas Road Rhos,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
