Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
525551,Plas Road Rhos,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
525551,Plas Road Rhos,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
525551,Plas Road Rhos,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
