Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
525551,Plas Road Rhos,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
525551,Plas Road Rhos,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
525551,Plas Road Rhos,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
