Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
