Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
