Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
