Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
