Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
