Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
525551,Plas Road Rhos,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
525551,Plas Road Rhos,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
