Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
525551,Plas Road Rhos,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
