Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
525551,Plas Road Rhos,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
525551,Plas Road Rhos,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
525551,Plas Road Rhos,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
