Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
525551,Plas Road Rhos,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
525551,Plas Road Rhos,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
