Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
525551,Plas Road Rhos,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
525551,Plas Road Rhos,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
