Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
525551,Plas Road Rhos,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
525551,Plas Road Rhos,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525551,Plas Road Rhos,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
