Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
525551,Plas Road Rhos,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
