Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
525551,Plas Road Rhos,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
