Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
525551,Plas Road Rhos,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
