Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
