Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.13
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
525551,Plas Road Rhos,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
